Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
