Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
