Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
