Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
