Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.88
