Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
