Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
