Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
