Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
