Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,56.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,236.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
