Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,55.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,230.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,60.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,252.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,218.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
