Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
