Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
