Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,transformer,,Temperature,C,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,transformer,,Temperature,C,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,transformer,,Temperature,C,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,transformer,,Temperature,C,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,transformer,,Temperature,C,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,transformer,,Temperature,C,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
