Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
