Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
