Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,180.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
