Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
