Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
