Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
