Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
