Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
