Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
