Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
