Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,200.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,183.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,198.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,194.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
