Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,197.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,197.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
