Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
