Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
