Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
