Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
