Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
