Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
