Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.39
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
