Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
