Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
