Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
