Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
