Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,176.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,210.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
