Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
