Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,185.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,193.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
