Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.14
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
