Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,transformer,,Temperature,C,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,transformer,,Temperature,C,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
