Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
