Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
