Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
