Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
