Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
