Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
