Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
