Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,16.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,16.7
