Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
