Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,15.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
