Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
