Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,12.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
