Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,10.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,10.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,11.6
