Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
