Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,19.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
