Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,196.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,19.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,202.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,208.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,19.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,195.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,188.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,19.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.28
