Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,189.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,192.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,18.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
