Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,18.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,18.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,18.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
