Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,17.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,16.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
