Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,15.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,15.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,15.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,14.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,13.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,13.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
