Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,12.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,12.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,11.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,11.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,11.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
