Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,11.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,11.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,11.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,11.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,11.6
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,11.7
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853074,Hillwood Estate - Madeley Heath,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
